Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,14.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,9.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,48.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,49.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,18.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,10.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,9.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,55.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,52.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,18.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,13.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,17.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,58.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,51.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,67.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,22.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,15.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,15.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,64.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,53.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,68.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,23.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,16.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,transformer,,Temperature,C,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,67.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,58.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,71.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,22.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,12.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,13.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,transformer,,Temperature,C,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,69.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,57.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,64.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,22.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,14.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,11.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
