Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,111.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,98.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,91.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,460.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,408.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,24.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,18.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,102.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,108.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,97.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,100.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,447.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,404.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,418.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,24.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,20.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,21.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,102.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,107.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,97.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,99.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,438.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,400.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,24.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,100.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,107.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,96.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,104.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,441.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,396.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,24.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,21.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,101.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,113.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,112.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,101.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,465.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,464.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,422.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,21.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,17.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,167.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,116.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,102.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,109.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,103.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,422.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,455.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,429.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,21.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,21.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,151.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,120.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,110.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,102.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,100.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,455.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,426.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,416.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,27.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,21.93
