Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,20.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,114.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,124.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,118.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,103.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,103.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,495.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,435.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,433.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,22.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,17.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,125.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,166.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,124.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,189.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,120.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,112.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,110.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,502.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,472.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,466.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,22.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,20.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,112.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,188.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,112.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,96.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,109.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,470.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,458.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,24.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,21.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,21.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,101.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,145.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,48.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,203.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,116.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,101.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,107.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,485.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,427.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,451.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,22.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,23.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,103.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,153.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,52.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,220.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,122.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,105.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,102.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,511.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,445.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,430.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,28.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,24.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,118.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,187.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,121.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,98.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,108.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,506.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,413.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,454.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,27.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,23.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,116.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,29.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,122.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,161.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,127.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.91
