Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,124.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,97.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,110.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,518.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,407.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,461.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,20.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,20.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,100.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,94.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,103.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,418.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,395.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,435.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,17.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,20.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,91.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,98.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,96.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,415.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,16.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,18.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,89.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,97.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,96.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,410.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,transformer,,Temperature,C,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,82.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,97.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,92.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,412.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,390.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,16.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,15.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,transformer,,Temperature,C,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,81.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,78.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,84.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,17.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,29.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,125.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,transformer,,Temperature,C,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,94.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,85.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,91.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,17.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,15.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,31.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,132.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.5
