Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,transformer,,Temperature,C,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,88.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,93.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,83.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,20.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,18.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,108.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,90.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,95.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,76.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,375.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,398.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,16.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,18.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,79.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,95.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,79.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,13.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,15.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,transformer,,Temperature,C,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,78.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,86.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,78.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,12.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,transformer,,Temperature,C,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,76.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,80.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,76.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,13.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,transformer,,Temperature,C,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,74.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,74.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,77.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,12.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,transformer,,Temperature,C,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,65.14
