Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,75.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,77.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,68.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,transformer,,Temperature,C,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,70.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,76.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,transformer,,Temperature,C,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,73.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,75.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,68.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,13.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,14.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,transformer,,Temperature,C,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,73.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,80.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,73.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,15.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,transformer,,Temperature,C,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,79.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,76.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,74.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,16.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,transformer,,Temperature,C,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,79.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,74.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,77.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,17.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,transformer,,Temperature,C,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,80.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,73.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,77.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,12.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
