Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,transformer,,Temperature,C,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,80.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,15.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,14.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,transformer,,Temperature,C,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,77.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,90.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,76.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,17.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,transformer,,Temperature,C,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,82.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,81.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,78.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,17.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,13.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,transformer,,Temperature,C,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,80.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,79.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,75.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,18.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,14.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,transformer,,Temperature,C,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,75.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,75.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,16.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,14.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,transformer,,Temperature,C,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,76.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,73.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,79.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,20.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,16.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,transformer,,Temperature,C,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,89.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,76.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
