Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,transformer,,Temperature,C,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,46.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,45.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,transformer,,Temperature,C,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,46.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,46.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,45.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,48.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,9.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,45.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,47.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,43.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,10.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,transformer,,Temperature,C,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,44.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,41.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,12.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,transformer,,Temperature,C,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,44.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,9.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,transformer,,Temperature,C,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,41.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,44.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,39.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
