Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,89.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,107.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,88.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,449.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,18.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,19.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,48.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,201.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,100.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,117.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,98.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,416.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,489.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,21.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,19.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,20.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,169.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,95.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,101.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,98.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,398.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,424.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,24.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,23.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,103.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,99.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,88.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,92.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,84.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,24.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,29.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,102.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,122.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,86.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,95.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,87.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,399.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,26.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,26.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,109.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,108.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,90.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,96.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,397.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,27.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,22.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,112.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,100.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,101.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,84.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,412.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,419.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,26.6
