Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,119.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,48.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,206.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,transformer,,Temperature,C,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,94.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,82.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,92.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,14.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,51.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,220.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,85.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,86.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,88.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,13.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,11.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,79.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,transformer,,Temperature,C,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,71.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,85.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,14.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,13.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,71.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,transformer,,Temperature,C,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,71.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,68.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,89.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,13.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,16.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,11.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,33.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,135.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,transformer,,Temperature,C,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,83.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,76.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,78.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,16.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,33.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,135.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
