Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,transformer,,Temperature,C,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,83.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,77.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,76.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,35.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,144.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,transformer,,Temperature,C,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,76.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,80.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,75.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,12.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,transformer,,Temperature,C,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,62.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,68.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,transformer,,Temperature,C,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,65.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,76.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,72.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,14.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,transformer,,Temperature,C,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,72.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,70.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,67.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,14.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,transformer,,Temperature,C,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,72.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,72.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,transformer,,Temperature,C,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,74.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,73.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,73.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,14.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,15.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
