Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,12.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,transformer,,Temperature,C,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,85.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,60.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,83.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,14.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,transformer,,Temperature,C,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,87.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,67.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,87.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,14.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,transformer,,Temperature,C,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,85.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,79.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,86.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,16.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,transformer,,Temperature,C,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,85.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,80.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,80.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,16.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,11.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,109.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,transformer,,Temperature,C,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,92.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,71.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,78.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,transformer,,Temperature,C,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,92.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,70.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,83.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,15.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,15.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,117.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
