Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,72.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,62.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,66.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,24.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,101.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,transformer,,Temperature,C,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,70.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,65.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,64.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,17.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,transformer,,Temperature,C,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,60.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,60.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,17.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,transformer,,Temperature,C,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,54.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,55.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,12.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,11.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,transformer,,Temperature,C,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,51.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,transformer,,Temperature,C,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,52.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,57.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,12.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,transformer,,Temperature,C,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,52.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,56.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
