Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,transformer,,Temperature,C,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,52.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,10.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,transformer,,Temperature,C,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,48.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,9.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,transformer,,Temperature,C,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,47.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,52.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,53.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,11.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,transformer,,Temperature,C,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,44.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,49.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,48.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,10.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,12.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,transformer,,Temperature,C,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,43.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,48.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,10.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,11.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,transformer,,Temperature,C,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,45.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,10.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,10.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,transformer,,Temperature,C,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,47.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.26
