Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,76.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,78.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,30.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,14.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,15.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,125.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,88.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,72.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,31.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,16.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,13.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,131.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,91.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,77.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,77.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,22.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,18.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,15.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,88.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,78.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,75.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,25.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,18.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,14.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,103.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,95.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,80.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,79.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,27.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,114.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,95.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,89.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,78.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,26.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,21.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,17.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,107.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,95.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,95.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,90.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,21.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,17.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,105.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
