Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,107.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,104.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,102.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,443.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,435.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,427.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,20.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,96.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,31.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,131.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,105.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,96.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,115.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,435.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,400.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,478.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,25.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,20.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,19.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,104.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,104.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,104.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,112.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,431.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,435.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,469.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,23.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,21.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,104.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,112.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,105.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,431.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,468.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,438.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,24.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,21.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,23.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,184.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,105.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,104.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,105.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,435.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,434.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,437.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,24.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,22.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,99.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,113.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,100.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,96.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,465.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,404.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,25.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,23.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,104.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,101.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,98.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,93.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,421.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,411.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,27.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,19.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,112.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.7
