Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,transformer,,Temperature,C,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,74.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,81.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,69.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,15.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,73.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,80.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,78.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,17.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,15.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,73.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,75.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,80.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,16.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,15.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,70.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,75.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,77.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,11.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,12.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,66.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,75.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,79.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,13.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,transformer,,Temperature,C,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,72.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,76.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,84.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,18.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,113.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,72.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,80.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,80.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,13.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,13.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
