Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,70.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,82.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,82.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,11.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,transformer,,Temperature,C,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,75.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,80.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,69.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,71.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,82.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,71.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,75.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,79.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,13.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,195.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,transformer,,Temperature,C,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,77.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,76.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,82.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,17.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,transformer,,Temperature,C,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,73.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,70.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,90.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,12.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.9
