Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,transformer,,Temperature,C,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,69.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,74.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,11.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,transformer,,Temperature,C,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,68.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,74.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,71.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,14.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,transformer,,Temperature,C,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,71.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,74.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,73.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,13.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,transformer,,Temperature,C,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,70.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,80.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,75.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,20.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,transformer,,Temperature,C,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,81.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,85.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,80.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,16.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,transformer,,Temperature,C,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,76.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,91.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,69.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,15.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,15.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,transformer,,Temperature,C,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,73.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,83.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,86.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
