Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,transformer,,Temperature,C,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,72.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,85.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,15.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,transformer,,Temperature,C,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,66.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,67.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,81.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,15.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,15.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,transformer,,Temperature,C,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,71.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,67.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,87.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,14.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,15.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,transformer,,Temperature,C,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,74.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,73.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,75.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,21.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,15.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,transformer,,Temperature,C,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,87.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,66.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,77.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,22.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,20.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,13.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,transformer,,Temperature,C,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,85.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,75.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,80.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,16.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,12.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,transformer,,Temperature,C,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
