Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,70.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,70.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,76.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,16.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,18.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,13.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,transformer,,Temperature,C,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,71.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,75.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,74.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,13.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,14.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,transformer,,Temperature,C,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,81.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,71.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,18.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,transformer,,Temperature,C,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,76.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,65.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,67.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,15.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,14.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,transformer,,Temperature,C,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,74.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,67.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,64.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,14.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,14.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,transformer,,Temperature,C,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,72.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,74.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,71.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,24.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,14.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,103.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,transformer,,Temperature,C,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,79.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,16.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,14.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-09T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
