Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,67.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,58.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,61.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,21.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,14.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,12.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,transformer,,Temperature,C,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,71.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,63.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,63.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,22.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,13.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,91.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,transformer,,Temperature,C,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,76.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,62.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,63.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,20.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,13.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,14.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,transformer,,Temperature,C,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,74.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,70.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,66.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,17.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,15.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,16.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,transformer,,Temperature,C,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,74.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,71.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,70.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,18.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,15.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,17.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,transformer,,Temperature,C,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,84.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,73.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,71.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,20.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,18.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,transformer,,Temperature,C,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,85.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,72.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,24.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,14.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,16.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,101.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
