Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,21.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,15.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,transformer,,Temperature,C,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,91.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,90.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,377.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,22.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,18.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,17.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,transformer,,Temperature,C,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,95.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,83.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,91.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,388.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,20.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,20.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,transformer,,Temperature,C,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,96.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,90.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,88.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,27.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,111.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,100.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,92.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,95.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,409.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,24.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,18.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,23.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,99.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,96.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,88.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,90.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,396.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,21.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,19.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,20.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,94.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,86.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,85.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,391.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,21.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,17.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,21.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
