Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,180.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,transformer,,Temperature,C,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,104.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,104.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,94.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,428.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,432.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,22.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,16.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,118.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,transformer,,Temperature,C,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,103.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,94.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,100.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,420.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,416.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,19.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,17.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,16.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,121.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,92.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,91.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,103.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,379.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,428.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,22.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,115.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,193.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,85.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,102.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,90.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,422.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,15.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,21.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,77.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,102.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,83.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,420.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,16.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,15.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,14.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,31.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,129.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,transformer,,Temperature,C,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,80.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,93.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,99.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,411.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,19.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,13.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,116.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,transformer,,Temperature,C,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,68.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,85.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,94.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,16.84
