Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,transformer,,Temperature,C,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,72.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,84.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,96.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,15.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,12.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,transformer,,Temperature,C,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,72.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,91.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,101.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,426.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,16.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,14.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,15.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,114.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,transformer,,Temperature,C,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,81.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,87.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,103.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,15.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,14.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,31.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,130.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,82.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,93.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,102.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,426.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,19.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,18.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,transformer,,Temperature,C,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,85.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,95.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,104.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,437.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,20.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,17.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,transformer,,Temperature,C,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,95.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,97.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,99.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,406.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,18.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,19.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.58
