Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,transformer,,Temperature,C,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,98.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,97.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,94.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,406.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,15.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,13.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,transformer,,Temperature,C,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,86.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,90.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,87.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,15.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,14.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,transformer,,Temperature,C,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,78.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,87.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,85.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,13.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,16.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,191.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,transformer,,Temperature,C,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,83.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,94.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,92.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,391.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,19.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,12.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,15.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,33.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,138.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,transformer,,Temperature,C,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,94.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,87.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,91.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,389.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,17.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,13.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,11.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,transformer,,Temperature,C,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,80.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,84.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,88.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,14.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,15.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,transformer,,Temperature,C,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,81.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,83.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,97.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,15.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
