Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,91.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,66.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,69.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,19.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,13.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,31.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,129.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,transformer,,Temperature,C,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,91.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,71.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,67.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,18.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,12.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,75.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,69.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,61.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,12.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,13.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,16.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,66.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,70.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,65.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,13.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,16.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,16.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,75.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,70.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,70.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,14.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,15.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,14.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,80.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,83.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,17.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,84.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,73.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,67.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,18.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-10T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
