Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,97.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,93.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,77.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,391.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,23.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,97.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,95.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,89.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,23.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,16.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,97.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,89.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,73.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,403.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,21.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,16.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,83.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,82.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,69.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,27.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,113.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,87.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,79.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,70.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,27.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,17.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,115.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,88.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,83.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,75.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,27.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,20.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,115.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,transformer,,Temperature,C,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,86.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,87.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,70.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
