Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,90.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,88.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,72.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,22.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,11.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,83.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,89.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,76.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,19.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,14.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,15.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,87.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,89.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,76.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,22.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,20.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,95.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,transformer,,Temperature,C,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,81.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,79.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,81.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,20.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,transformer,,Temperature,C,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,76.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,79.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,87.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,14.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,17.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,15.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,106.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,transformer,,Temperature,C,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,74.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,87.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,79.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,16.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,16.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,14.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,transformer,,Temperature,C,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,71.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,90.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,69.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,14.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,14.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,12.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
