Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,transformer,,Temperature,C,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,74.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,81.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,70.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,14.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,15.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,12.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,104.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,transformer,,Temperature,C,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,78.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,86.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,75.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,20.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,15.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,transformer,,Temperature,C,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,79.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,88.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,15.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,18.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,13.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,86.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,87.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,82.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,13.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,13.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,14.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,89.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,84.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,76.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,18.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,18.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,transformer,,Temperature,C,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,97.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,83.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,69.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,401.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,22.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,transformer,,Temperature,C,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,97.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,93.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,71.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,124.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,388.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,13.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
