Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,transformer,,Temperature,C,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,91.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,100.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,77.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,416.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,15.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,14.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,13.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,transformer,,Temperature,C,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,94.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,89.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,74.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,15.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,15.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,transformer,,Temperature,C,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,83.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,82.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,69.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,14.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,transformer,,Temperature,C,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,90.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,77.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,84.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,22.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,18.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,97.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,114.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,transformer,,Temperature,C,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,95.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,83.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,82.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,14.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,18.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,104.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,transformer,,Temperature,C,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,97.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,86.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,14.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,18.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,18.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.1
