Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,transformer,,Temperature,C,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,87.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,77.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,87.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,14.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,20.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,14.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,transformer,,Temperature,C,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,74.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,84.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,71.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,17.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,15.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,14.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,transformer,,Temperature,C,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,85.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,83.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,69.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,13.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,79.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,71.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,14.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,13.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,72.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,84.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,70.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,16.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,66.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,73.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,69.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,16.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,13.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,69.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,73.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,71.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,12.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
