Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,48.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,10.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,46.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,10.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,46.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,10.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,39.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,46.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,12.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,40.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,46.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,13.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,44.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
