Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,transformer,,Temperature,C,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,11.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,13.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,transformer,,Temperature,C,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,44.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,13.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,7.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,transformer,,Temperature,C,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,46.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,11.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,13.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,transformer,,Temperature,C,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,47.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,11.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,14.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,transformer,,Temperature,C,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,transformer,,Temperature,C,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,44.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,50.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,14.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,15.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
