Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:30:00.000+00:00,transformer,,Temperature,C,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,79.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,81.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,70.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,20.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,16.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,13.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,79.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,79.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,71.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,22.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,19.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,85.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,95.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,73.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,27.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,19.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,14.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,114.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,94.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,94.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,75.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,23.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,18.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,99.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,95.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,87.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,76.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,391.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,27.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,20.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,21.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,111.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,98.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,88.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,89.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,405.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,23.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,19.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,23.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,93.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,90.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,22.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,17.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
