Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,97.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,89.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,94.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,401.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,27.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,20.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,17.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,112.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,96.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,91.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,87.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,381.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,23.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,23.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,95.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,97.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,87.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,99.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,78.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,413.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,19.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,23.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,99.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,87.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,100.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,70.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,135.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,418.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,20.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,28.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,118.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,88.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,108.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,147.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,451.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,19.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,25.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,89.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,103.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,76.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,429.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,19.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,25.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,106.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
