Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,87.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,96.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,79.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,400.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,22.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,26.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,19.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,94.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,112.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,87.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,101.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,79.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,422.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,25.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,30.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,20.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,106.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,128.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,94.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,117.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,139.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,489.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,27.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,18.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,110.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,116.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,94.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,111.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,79.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,141.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,464.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,29.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,27.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,121.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,116.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,106.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,112.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,158.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,437.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,465.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,28.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,24.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,117.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,109.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,109.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,157.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,446.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,449.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,28.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,17.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,114.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,117.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,109.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,112.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,143.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,444.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,463.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,23.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,24.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,105.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,99.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
