Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,104.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,106.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,88.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,427.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,439.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,23.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,130.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,98.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,182.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,119.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,102.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,78.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,165.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,490.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,425.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,34.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,26.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,16.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,140.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,124.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,103.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,174.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,508.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,428.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,26.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,31.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,21.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,107.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,129.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,178.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,117.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,109.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,83.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,144.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,484.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,451.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,26.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,30.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,23.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,110.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,127.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,51.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,209.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,122.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,111.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,82.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,151.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,501.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,459.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,26.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,28.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,20.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,111.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,118.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,116.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,97.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,146.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,480.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,402.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,24.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,19.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,113.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,102.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,113.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,86.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,83.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,137.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,471.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
