Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,25.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,20.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,105.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,112.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,90.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,155.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,466.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,24.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,22.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,102.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,103.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,94.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,427.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,21.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,95.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,22.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,21.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,97.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,91.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,73.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,22.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,23.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,97.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,91.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,71.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,24.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,24.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,103.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,103.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,90.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,93.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,27.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,113.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
