Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,88.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,91.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,139.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,384.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,25.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,19.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,106.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,83.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,83.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,19.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,17.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,14.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,80.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,21.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,17.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,80.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,74.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,69.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,24.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,19.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,16.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,102.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,83.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,80.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,27.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,17.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,116.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,92.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,79.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,62.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,28.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,12.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,117.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,87.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,80.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,69.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,27.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,16.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,13.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,113.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
