Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:10:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,12.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,50.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,12.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,14.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,53.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,11.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,48.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,11.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,50.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,54.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,10.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,50.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,11.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-12T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.58
