Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,15.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,11.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,transformer,,Temperature,C,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,54.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,60.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,54.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,12.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,transformer,,Temperature,C,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,67.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,16.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,13.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,63.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,60.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,18.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,17.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,72.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,63.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,18.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,16.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,74.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,65.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,19.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,16.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,77.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,70.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,17.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,16.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,14.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
