Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,185.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,106.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,97.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,89.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,438.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,403.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,22.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,19.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,20.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,103.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,103.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,85.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,426.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,428.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,24.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,19.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,24.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,101.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,111.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,104.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,88.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,461.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,433.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,19.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,20.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,100.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,105.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,83.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,437.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,26.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,21.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,112.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,104.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,102.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,86.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,429.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,427.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,22.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,25.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,96.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,109.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,90.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,399.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,454.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,23.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,17.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,96.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,181.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,102.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,105.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,88.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,421.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,440.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
