Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,62.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,73.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,80.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,12.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,19.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,61.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,72.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,78.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,111.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,79.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,84.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,73.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,93.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,133.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,transformer,,Temperature,C,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,57.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,68.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,80.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,57.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,61.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,77.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
