Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,66.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,74.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,74.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,68.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,65.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,70.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,72.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,67.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,71.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,74.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,12.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,63.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,68.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,67.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,14.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,65.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,72.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,16.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,69.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,84.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,71.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,17.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
