Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T08:00:00.000+00:00,transformer,,Temperature,C,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,72.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,17.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,14.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,transformer,,Temperature,C,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,70.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,70.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,20.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,transformer,,Temperature,C,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,73.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,70.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,18.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,12.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,transformer,,Temperature,C,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,73.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,67.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,62.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,16.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,19.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,15.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,transformer,,Temperature,C,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,65.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,70.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,64.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,19.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,17.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,transformer,,Temperature,C,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,64.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,68.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,61.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,16.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,14.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,transformer,,Temperature,C,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,61.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,74.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,58.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,17.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,14.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-13T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.68
