Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,184.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,113.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,92.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,85.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,146.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,468.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,19.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,21.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,21.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,107.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,179.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,111.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,95.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,92.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,463.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,19.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,23.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,22.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,183.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,104.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,98.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,91.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,432.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,414.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,17.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,22.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,21.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,182.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,100.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,96.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,86.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,419.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,20.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,21.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,97.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,99.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,91.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,404.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,20.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,27.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,114.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,105.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,101.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,96.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,435.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,421.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,17.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,22.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,112.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,187.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,107.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,97.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,93.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,445.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
