Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,18.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,33.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,138.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,99.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,95.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,96.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,413.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,18.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,104.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,115.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,183.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,111.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,93.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,90.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,462.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,393.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,23.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,20.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,15.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,104.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,95.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,85.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,431.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,401.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,19.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,21.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,19.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,181.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,97.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,110.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,94.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,462.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,22.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,22.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,19.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,92.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,182.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,103.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,108.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,96.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,427.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,453.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,19.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,97.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,96.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,97.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,405.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,403.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,21.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,22.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.38
