Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,71.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,74.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,12.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,transformer,,Temperature,C,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,75.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,77.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,14.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,72.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,75.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,66.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,transformer,,Temperature,C,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,71.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,70.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,66.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,117.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,transformer,,Temperature,C,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,81.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,69.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,65.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,70.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,76.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,77.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,70.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,10.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
