Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,80.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,82.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,13.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,13.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,transformer,,Temperature,C,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,75.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,77.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,74.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,15.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,14.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,transformer,,Temperature,C,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,83.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,71.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,68.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,17.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,12.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,transformer,,Temperature,C,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,83.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,72.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,77.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,14.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,transformer,,Temperature,C,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,84.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,76.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,82.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,18.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,16.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,transformer,,Temperature,C,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,87.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,76.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,80.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,17.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.1
