Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T00:00:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,51.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,55.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,19.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,10.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,55.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,52.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,18.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,13.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,9.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,57.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,56.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,17.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,14.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,59.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,54.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,49.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,18.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,13.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,58.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,55.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,51.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,19.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,12.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,15.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,transformer,,Temperature,C,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,61.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,54.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,59.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,20.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,15.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,15.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,66.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,55.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,60.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,24.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,16.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,102.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
