Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,71.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,63.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,78.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,18.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,15.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,28.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,115.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,73.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,64.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,79.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,19.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,24.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,60.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,75.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,19.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,24.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,70.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,65.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,73.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,20.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,16.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,72.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,67.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,65.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,16.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,17.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,15.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,73.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,66.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,71.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,15.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,16.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,16.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
