Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,93.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,93.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,87.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,23.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,96.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,98.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,85.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,398.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,407.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,18.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,49.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,204.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,103.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,95.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,85.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,427.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,395.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,22.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,20.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,92.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,95.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,96.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,81.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,403.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,27.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,19.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,16.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,114.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,145.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,96.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,103.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,85.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,396.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,433.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,19.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,90.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,96.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,84.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,18.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,86.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,83.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,18.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.3
