Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,74.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,75.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,12.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,transformer,,Temperature,C,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,72.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,83.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,76.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,15.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,12.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,104.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,transformer,,Temperature,C,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,75.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,70.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,84.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,13.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,11.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,110.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,transformer,,Temperature,C,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,76.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,84.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,82.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,14.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,15.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,104.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,transformer,,Temperature,C,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,76.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,79.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,75.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,14.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,16.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,12.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,transformer,,Temperature,C,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,80.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,91.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,83.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,15.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,11.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,transformer,,Temperature,C,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,77.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,83.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,85.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,15.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,13.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
