Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,transformer,,Temperature,C,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,78.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,79.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,74.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,16.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,13.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,transformer,,Temperature,C,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,74.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,72.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,15.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,12.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,transformer,,Temperature,C,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,77.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,75.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,73.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,12.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,transformer,,Temperature,C,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,72.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,70.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,71.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,transformer,,Temperature,C,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,70.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,77.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,13.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,69.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,67.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,84.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,12.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,17.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.6
