Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:40:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,89.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,70.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,88.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,17.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,14.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,15.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,175.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,91.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,73.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,90.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,16.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,12.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,175.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,91.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,76.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,80.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,15.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,14.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,transformer,,Temperature,C,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,85.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,71.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,73.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,14.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,transformer,,Temperature,C,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,86.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,67.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,70.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,13.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,transformer,,Temperature,C,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,73.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,74.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,71.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,14.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,transformer,,Temperature,C,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,71.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,74.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,65.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,16.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,10.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.29
