Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,transformer,,Temperature,C,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,74.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,76.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,64.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,13.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,72.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,70.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,61.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,14.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,16.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,69.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,17.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,15.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,74.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,66.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,20.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,76.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,67.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,18.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,17.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,72.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,74.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,19.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
