Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,transformer,,Temperature,C,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,38.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,51.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,43.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,10.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,40.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,9.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,transformer,,Temperature,C,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,40.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,10.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,42.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,10.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,9.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
