Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,transformer,,Temperature,C,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,58.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,52.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,14.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,11.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,16.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,48.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,54.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,53.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,15.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,12.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,16.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,60.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,56.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,18.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,55.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,63.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,15.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,11.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,18.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,55.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,61.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,55.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,16.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,12.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,28.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,56.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,61.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,70.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,17.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,12.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,26.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
