Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,62.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,63.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,17.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,12.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,28.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,68.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,71.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,71.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,16.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,18.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,71.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,66.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,20.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,16.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,76.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,77.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,69.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,19.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,15.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,77.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,74.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,76.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,20.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,15.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,25.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,75.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,77.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,80.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,18.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,17.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,29.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,77.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,77.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,82.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,18.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,18.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,26.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
