Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,99.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,98.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,408.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,407.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,20.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,19.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,93.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,97.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,25.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,20.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,15.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,106.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,105.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,101.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,75.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,144.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,432.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,420.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,20.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,17.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,110.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,112.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,107.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,86.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,140.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,463.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,446.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,23.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,18.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,105.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,103.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,80.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,435.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,430.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,23.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,20.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,175.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,114.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,94.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,87.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,474.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,393.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,22.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,19.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,110.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,87.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,142.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,463.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,19.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,16.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
