Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,84.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,68.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,70.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,71.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,67.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,15.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,188.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,73.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,78.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,75.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,17.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,107.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,84.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,78.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,75.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,77.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,77.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,77.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,18.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,77.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,80.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,72.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,16.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,74.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,79.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,72.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,15.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
