Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,transformer,,Temperature,C,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,9.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,transformer,,Temperature,C,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,11.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,transformer,,Temperature,C,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,11.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,transformer,,Temperature,C,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,41.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,9.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,transformer,,Temperature,C,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,transformer,,Temperature,C,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,13.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,transformer,,Temperature,C,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,42.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
