Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:10:00.000+00:00,transformer,,Temperature,C,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,79.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,91.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,16.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,transformer,,Temperature,C,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,83.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,97.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,73.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,402.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,19.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,21.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,88.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,98.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,136.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,408.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,22.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,107.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,87.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,102.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,428.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,22.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,81.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,82.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,17.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,22.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,80.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,89.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,20.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,21.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,14.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,87.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,99.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,79.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,408.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,23.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-02-17T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.1
